Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.83
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.28
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.67
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
310224,British Home Stores,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.87
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
310224,British Home Stores,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.13
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
310224,British Home Stores,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
310224,British Home Stores,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.86
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310224,British Home Stores,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.93
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.57
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
310224,British Home Stores,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
